Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.55
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.16
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.7
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
930614,Beech Tree Avenue Covey,2024-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.2
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.1
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.75
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
930614,Beech Tree Avenue Covey,2024-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.59
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,79.7
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.22
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
930614,Beech Tree Avenue Covey,2024-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.4
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.6
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,145.3
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.22
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
930614,Beech Tree Avenue Covey,2024-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.43
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,transformer,,Temperature,C,26.1
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.66
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
930614,Beech Tree Avenue Covey,2024-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.61
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,transformer,,Temperature,C,26.1
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
930614,Beech Tree Avenue Covey,2024-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.86
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
