Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,transformer,,Temperature,C,26.2
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.26
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
930614,Beech Tree Avenue Covey,2024-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.86
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.66
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.95
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.2
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,transformer,,Temperature,C,26.3
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
930614,Beech Tree Avenue Covey,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.08
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.92
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.61
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,26.3
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
930614,Beech Tree Avenue Covey,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.7
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.69
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.25
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,26.4
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.42
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
930614,Beech Tree Avenue Covey,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,26.4
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
930614,Beech Tree Avenue Covey,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.4
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.81
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.81
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.17
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.8
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,26.5
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.51
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.68
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
930614,Beech Tree Avenue Covey,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.03
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.93
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,26.5
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.74
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.54
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
930614,Beech Tree Avenue Covey,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
