Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.08
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.1
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.9
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,26.5
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.58
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.79
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
930614,Beech Tree Avenue Covey,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.22
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.25
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.38
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.47
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,26.6
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.55
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.77
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.67
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
930614,Beech Tree Avenue Covey,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.82
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.01
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.53
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.12
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,26.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.38
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.35
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.26
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
930614,Beech Tree Avenue Covey,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.13
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.91
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.09
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.08
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.6
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,26.6
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.53
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.06
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.51
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
930614,Beech Tree Avenue Covey,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.73
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.09
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.36
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.08
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.2
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,26.6
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.52
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.66
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.69
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
930614,Beech Tree Avenue Covey,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.29
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.68
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.74
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.05
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,170.5
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.29
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,26.5
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,87.91
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.43
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
930614,Beech Tree Avenue Covey,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.87
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.78
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.96
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.2
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,194.7
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.1
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.8
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
