Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,26.5
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.61
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,92.79
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,88.07
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
930614,Beech Tree Avenue Covey,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.15
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.3
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.48
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.66
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,201.8
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,178.1
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,26.5
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.57
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.09
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.7
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
930614,Beech Tree Avenue Covey,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.73
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.83
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.98
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.15
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.74
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,174.9
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.7
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.7
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.62
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,26.4
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.24
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,97.52
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,95.61
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
930614,Beech Tree Avenue Covey,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.67
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.57
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.54
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.3
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,185.1
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.4
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,26.4
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.02
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.14
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.96
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
930614,Beech Tree Avenue Covey,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.55
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,47.38
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.1
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.46
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,196.9
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,175.6
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.6
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.3
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,26.3
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.55
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.59
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.77
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
930614,Beech Tree Avenue Covey,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.17
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.79
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.18
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.49
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.0
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.2
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,188.8
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,199.0
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.3
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.04
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,26.2
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.71
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.78
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.95
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
930614,Beech Tree Avenue Covey,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.97
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.18
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.64
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.18
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,185.1
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,26.2
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.32
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.49
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.1
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
930614,Beech Tree Avenue Covey,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
