Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.16
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.83
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.72
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.5
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,173.9
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.8
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.19
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,26.1
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.12
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.67
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.93
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
930614,Beech Tree Avenue Covey,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.36
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.98
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.53
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.34
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.9
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,172.6
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.21
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.49
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
930614,Beech Tree Avenue Covey,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.29
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.13
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.23
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,192.1
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.1
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.4
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.87
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,99.02
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.93
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
930614,Beech Tree Avenue Covey,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.68
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.74
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,181.5
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.2
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.35
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.55
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.4
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
930614,Beech Tree Avenue Covey,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.37
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.68
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.85
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.62
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.4
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.4
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,95.1
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.82
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
930614,Beech Tree Avenue Covey,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.61
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.02
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.68
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.5
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,177.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,156.3
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.74
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.43
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.21
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.2
930614,Beech Tree Avenue Covey,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.29
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.47
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.59
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,72.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,189.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,168.9
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
