Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.19
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.23
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.77
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.9
930614,Beech Tree Avenue Covey,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.42
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.26
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.99
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.55
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,189.1
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.5
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.79
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.95
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.18
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
930614,Beech Tree Avenue Covey,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.76
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.13
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.56
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.33
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.99
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,67.1
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.8
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,201.9
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,139.6
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.73
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.71
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.41
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
930614,Beech Tree Avenue Covey,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.71
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.31
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.01
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.17
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,176.9
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,199.7
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.2
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.2
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.33
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.62
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
930614,Beech Tree Avenue Covey,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.29
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.86
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.26
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.75
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.8
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,192.7
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.9
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.93
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,98.38
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.41
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
930614,Beech Tree Avenue Covey,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.3
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.22
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.42
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.66
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.8
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.4
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.4
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.05
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.57
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.19
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
930614,Beech Tree Avenue Covey,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.96
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.84
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.86
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,175.7
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,203.7
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.8
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,80.62
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.07
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.43
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
930614,Beech Tree Avenue Covey,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.54
