Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.54
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.41
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,176.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.31
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.31
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.12
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
930614,Beech Tree Avenue Covey,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.97
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.97
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.68
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.0
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.5
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.8
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.86
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
930614,Beech Tree Avenue Covey,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.25
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.42
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.53
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.13
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,72.7
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.8
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,202.6
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.03
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.5
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
930614,Beech Tree Avenue Covey,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.83
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.93
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.22
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.15
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,184.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.86
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.61
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.07
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
930614,Beech Tree Avenue Covey,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.35
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.56
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,72.3
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,201.7
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.9
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.72
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
930614,Beech Tree Avenue Covey,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.79
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.46
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.3
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.3
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,186.2
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.77
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
930614,Beech Tree Avenue Covey,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.36
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.76
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.5
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.64
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.1
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
