Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.57
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.56
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.28
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
930614,Beech Tree Avenue Covey,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.78
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.17
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.91
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.51
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.1
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,166.3
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.37
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.25
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.64
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
930614,Beech Tree Avenue Covey,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.36
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.53
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.99
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.24
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.72
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.67
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.85
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.26
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.61
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
930614,Beech Tree Avenue Covey,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.48
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.92
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.02
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.27
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,195.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.29
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.52
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
930614,Beech Tree Avenue Covey,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.48
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.83
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.26
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.58
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.6
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,204.8
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.34
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.6
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.05
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
930614,Beech Tree Avenue Covey,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.74
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.94
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.92
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.39
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.13
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.43
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.4
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.44
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.75
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.64
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
930614,Beech Tree Avenue Covey,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.88
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.63
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.72
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.21
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,187.8
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.4
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.16
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.54
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
930614,Beech Tree Avenue Covey,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.78
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.42
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.66
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.9
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
