Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.59
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.25
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
930614,Beech Tree Avenue Covey,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.03
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.69
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.58
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.6
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.77
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
930614,Beech Tree Avenue Covey,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.47
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.99
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.58
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.25
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.4
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.07
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
930614,Beech Tree Avenue Covey,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.92
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.66
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.99
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.09
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.65
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
930614,Beech Tree Avenue Covey,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.17
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.56
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.24
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,77.7
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.0
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.6
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.09
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.32
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
930614,Beech Tree Avenue Covey,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.29
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.34
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.58
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.69
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,89.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,181.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.61
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
930614,Beech Tree Avenue Covey,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.21
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.02
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.62
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.68
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,77.3
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.4
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.12
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.71
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
