Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
930614,Beech Tree Avenue Covey,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.73
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.99
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.86
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.78
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.34
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,78.7
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,166.6
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,166.7
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.26
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.85
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
930614,Beech Tree Avenue Covey,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.63
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.45
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.13
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.94
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.32
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.51
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.24
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.7
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.95
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
930614,Beech Tree Avenue Covey,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.44
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.35
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.97
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.7
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.6
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.44
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.95
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.53
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
930614,Beech Tree Avenue Covey,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.87
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.38
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.52
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.5
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,152.4
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.6
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.63
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
930614,Beech Tree Avenue Covey,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.4
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.02
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.63
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.88
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.82
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.07
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.6
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.5
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.87
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.91
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
930614,Beech Tree Avenue Covey,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.28
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.4
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.06
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.44
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,162.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.08
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.86
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
930614,Beech Tree Avenue Covey,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.48
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.93
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.63
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.07
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.8
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
