Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.71
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.79
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.18
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
930614,Beech Tree Avenue Covey,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.83
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.13
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.85
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,75.0
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.0
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.9
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.61
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
930614,Beech Tree Avenue Covey,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.33
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.27
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.97
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.34
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.27
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.97
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.7
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.43
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
930614,Beech Tree Avenue Covey,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.39
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.37
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.48
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.21
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.15
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
930614,Beech Tree Avenue Covey,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.27
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.14
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.38
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.95
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.7
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.29
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
930614,Beech Tree Avenue Covey,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.43
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.96
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.83
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.6
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.04
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.27
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.22
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
930614,Beech Tree Avenue Covey,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.63
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.72
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.81
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.76
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.54
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.89
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.6
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.51
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
930614,Beech Tree Avenue Covey,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
