Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.03
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.29
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.47
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,74.3
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.8
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.65
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.45
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
930614,Beech Tree Avenue Covey,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.74
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,47.35
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.6
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,111.7
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,195.2
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.9
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.79
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.66
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
930614,Beech Tree Avenue Covey,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.91
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.75
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,96.7
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,181.1
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.96
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
930614,Beech Tree Avenue Covey,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.19
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.05
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.6
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.21
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,89.3
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.4
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.65
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.15
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
930614,Beech Tree Avenue Covey,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.7
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.57
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.92
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,79.8
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.6
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.7
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.68
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
930614,Beech Tree Avenue Covey,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.85
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.82
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.31
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,87.9
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.6
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.61
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
930614,Beech Tree Avenue Covey,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.15
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.94
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.92
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
