Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.44
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
930614,Beech Tree Avenue Covey,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.21
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.67
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.67
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.78
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.49
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.7
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.74
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
930614,Beech Tree Avenue Covey,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.19
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.39
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.63
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.82
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.4
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.01
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.4
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.78
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
930614,Beech Tree Avenue Covey,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.89
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.8
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.54
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.02
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.71
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,75.9
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,186.4
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.07
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.37
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
930614,Beech Tree Avenue Covey,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.26
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.75
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.84
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.05
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.87
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.99
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.8
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.07
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.76
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.69
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
930614,Beech Tree Avenue Covey,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.87
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.93
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.17
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.47
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.55
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
930614,Beech Tree Avenue Covey,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.15
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.11
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.77
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.5
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.7
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.41
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
930614,Beech Tree Avenue Covey,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
