Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.56
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.57
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.96
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.9
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.48
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
930614,Beech Tree Avenue Covey,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.42
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.34
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.15
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.25
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.4
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
930614,Beech Tree Avenue Covey,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.1
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.35
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.66
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.88
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,176.6
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.21
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
930614,Beech Tree Avenue Covey,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.73
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.77
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,79.6
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.36
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.57
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
930614,Beech Tree Avenue Covey,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.48
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.78
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.36
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.15
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.8
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.46
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
930614,Beech Tree Avenue Covey,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.04
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.89
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.58
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.95
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.9
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.28
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.8
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.83
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
930614,Beech Tree Avenue Covey,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.99
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.6
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.78
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.36
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.04
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,160.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
