Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.88
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.9
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
930614,Beech Tree Avenue Covey,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.75
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.08
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.64
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.6
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.2
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.93
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
930614,Beech Tree Avenue Covey,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.24
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.85
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.55
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,72.6
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,166.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.76
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
930614,Beech Tree Avenue Covey,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.24
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.66
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.75
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.41
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
930614,Beech Tree Avenue Covey,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.6
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.07
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.23
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.12
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.96
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.81
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.61
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
930614,Beech Tree Avenue Covey,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.32
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.11
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.18
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,136.6
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.09
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
930614,Beech Tree Avenue Covey,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.5
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.01
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,167.6
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.73
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,88.73
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
930614,Beech Tree Avenue Covey,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.48
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.22
