Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.86
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.51
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.1
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.61
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.2
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
930614,Beech Tree Avenue Covey,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.78
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.58
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.15
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.2
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.7
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.42
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.1
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.66
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
930614,Beech Tree Avenue Covey,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.82
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.75
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.93
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.75
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.74
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,185.6
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,90.91
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.44
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
930614,Beech Tree Avenue Covey,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.62
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.53
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.72
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.3
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.12
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
930614,Beech Tree Avenue Covey,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.14
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.41
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.38
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.15
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.5
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.8
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.31
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
930614,Beech Tree Avenue Covey,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.34
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.89
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.31
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.6
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
930614,Beech Tree Avenue Covey,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.12
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.23
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.07
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.4
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
