Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.39
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.22
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930614,Beech Tree Avenue Covey,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.4
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.57
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.78
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.9
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.66
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
930614,Beech Tree Avenue Covey,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.03
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.7
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,154.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.34
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.55
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
930614,Beech Tree Avenue Covey,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.93
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.71
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.14
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
930614,Beech Tree Avenue Covey,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.65
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.88
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
930614,Beech Tree Avenue Covey,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
930614,Beech Tree Avenue Covey,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
930614,Beech Tree Avenue Covey,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.84
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
