Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.32
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
930614,Beech Tree Avenue Covey,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
930614,Beech Tree Avenue Covey,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.29
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
930614,Beech Tree Avenue Covey,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.64
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
930614,Beech Tree Avenue Covey,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
930614,Beech Tree Avenue Covey,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930614,Beech Tree Avenue Covey,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.83
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
