Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.85
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
930614,Beech Tree Avenue Covey,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930614,Beech Tree Avenue Covey,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
930614,Beech Tree Avenue Covey,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.68
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.3
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
930614,Beech Tree Avenue Covey,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.15
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
930614,Beech Tree Avenue Covey,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
930614,Beech Tree Avenue Covey,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
