Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
930614,Beech Tree Avenue Covey,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
930614,Beech Tree Avenue Covey,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,24.6
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.09
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
930614,Beech Tree Avenue Covey,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
930614,Beech Tree Avenue Covey,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.51
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,62.03
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
930614,Beech Tree Avenue Covey,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930614,Beech Tree Avenue Covey,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.73
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
930614,Beech Tree Avenue Covey,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
