Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.12
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
930614,Beech Tree Avenue Covey,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.82
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
930614,Beech Tree Avenue Covey,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.58
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.95
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
930614,Beech Tree Avenue Covey,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
930614,Beech Tree Avenue Covey,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.18
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
930614,Beech Tree Avenue Covey,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.11
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.92
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
930614,Beech Tree Avenue Covey,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.8
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.17
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
