Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.61
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
930614,Beech Tree Avenue Covey,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
930614,Beech Tree Avenue Covey,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.01
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
930614,Beech Tree Avenue Covey,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.22
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.11
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
930614,Beech Tree Avenue Covey,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.63
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.44
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.62
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,72.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.9
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
930614,Beech Tree Avenue Covey,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.84
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.2
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.82
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
930614,Beech Tree Avenue Covey,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.01
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.97
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.05
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
930614,Beech Tree Avenue Covey,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
