Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,60.36
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
930614,Beech Tree Avenue Covey,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,68.14
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
930614,Beech Tree Avenue Covey,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.38
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
930614,Beech Tree Avenue Covey,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.62
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,68.96
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
930614,Beech Tree Avenue Covey,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.92
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.23
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.59
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.97
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
930614,Beech Tree Avenue Covey,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.94
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.08
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.3
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,77.1
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
930614,Beech Tree Avenue Covey,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.66
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.41
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.27
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
