Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.34
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.17
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
930614,Beech Tree Avenue Covey,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.81
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,74.57
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
930614,Beech Tree Avenue Covey,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.2
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.96
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
930614,Beech Tree Avenue Covey,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.75
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.69
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.31
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.55
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
930614,Beech Tree Avenue Covey,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.07
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.19
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.12
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.89
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
930614,Beech Tree Avenue Covey,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.49
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.63
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.87
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.81
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.48
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.6
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,90.18
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.86
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
930614,Beech Tree Avenue Covey,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,N Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.8
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.7
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.15
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,84.54
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.67
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
930614,Beech Tree Avenue Covey,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
930614,Beech Tree Avenue Covey,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.44
