Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.99
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.47
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.58
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
930614,Beech Tree Avenue Covey,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.38
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.84
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.84
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.17
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.52
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,205.9
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.0
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,173.0
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.53
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.17
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,107.86
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.55
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
930614,Beech Tree Avenue Covey,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.6
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.35
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.38
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.9
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,196.4
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,172.9
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.55
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,110.62
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,112.45
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,195.7
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
930614,Beech Tree Avenue Covey,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.78
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.03
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.87
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.26
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.7
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,184.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.35
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.08
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
930614,Beech Tree Avenue Covey,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.98
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.26
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.33
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.42
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,44.11
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.8
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,204.1
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.68
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.24
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,107.48
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,106.99
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
930614,Beech Tree Avenue Covey,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.04
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,51.41
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.83
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,51.2
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,213.6
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,187.3
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,213.5
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,96.11
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.73
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,115.7
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
930614,Beech Tree Avenue Covey,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.77
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.15
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,50.1
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.16
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.13
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.5
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,176.5
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,192.3
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.41
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.05
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.48
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,120.29
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
930614,Beech Tree Avenue Covey,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.91
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.45
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.9
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,43.53
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,55.24
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,206.6
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.2
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,229.0
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
