Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.47
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,105.7
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,107.18
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,124.78
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
930614,Beech Tree Avenue Covey,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.4
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.99
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,48.66
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.15
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,53.44
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,200.8
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,199.4
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,221.3
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.11
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,106.18
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,118.25
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,127.09
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.4
930614,Beech Tree Avenue Covey,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,525.2
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.74
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.37
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,55.78
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,193.7
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,212.3
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,230.9
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.92
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.5
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.7
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,122.08
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,135.75
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,217.2
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
930614,Beech Tree Avenue Covey,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.3
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.35
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.6
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,52.57
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,45.31
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,172.8
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,217.6
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.04
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.07
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,118.86
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,120.23
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.9
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
930614,Beech Tree Avenue Covey,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,498.4
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.52
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.9
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.22
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.78
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.25
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,65.8
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,211.3
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.1
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.71
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.47
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.5
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.27
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.6
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.8
930614,Beech Tree Avenue Covey,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.81
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.71
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.96
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.17
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,176.8
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.7
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.9
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,74.5
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.9
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,105.84
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,120.96
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.6
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.6
930614,Beech Tree Avenue Covey,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.26
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.36
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.05
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.04
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.09
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,66.7
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.3
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,211.2
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.63
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.27
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.02
