Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.1
930614,Beech Tree Avenue Covey,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.7
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.82
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.99
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.1
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.96
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.83
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,194.8
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,206.8
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.4
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.05
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.62
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.43
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.7
930614,Beech Tree Avenue Covey,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.08
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.74
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.79
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.11
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,77.5
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,188.9
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.0
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.77
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.96
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,136.83
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.38
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.9
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.2
930614,Beech Tree Avenue Covey,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.23
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.74
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.24
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,71.9
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,181.1
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.3
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.5
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,101.89
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,113.02
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,96.72
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
930614,Beech Tree Avenue Covey,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.98
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.54
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.01
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.74
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.16
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.3
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,185.7
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.97
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,100.31
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,104.94
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
930614,Beech Tree Avenue Covey,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.72
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.98
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.08
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.73
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.58
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,91.6
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.9
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,234.5
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.8
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.35
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.56
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,121.35
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.85
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
930614,Beech Tree Avenue Covey,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.9
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.91
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.49
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,78.1
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.9
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,215.0
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.7
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.56
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.08
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,114.68
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.48
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.6
930614,Beech Tree Avenue Covey,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.01
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.81
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.15
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.16
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.8
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,76.9
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.9
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,199.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
