Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.32
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.94
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.97
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
930614,Beech Tree Avenue Covey,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.84
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.53
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.41
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.59
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,83.0
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,211.5
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.65
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.97
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.29
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
930614,Beech Tree Avenue Covey,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.47
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.41
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,54.12
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.19
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,223.2
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.1
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.43
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.86
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.39
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
930614,Beech Tree Avenue Covey,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.19
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.91
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.14
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.8
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.4
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,80.94
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.04
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.47
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
930614,Beech Tree Avenue Covey,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.27
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.93
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.88
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.96
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.78
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.4
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,177.8
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.3
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.86
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.69
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.14
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.65
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
930614,Beech Tree Avenue Covey,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.79
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.17
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,43.33
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.39
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.2
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.46
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.87
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.67
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
930614,Beech Tree Avenue Covey,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.49
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.89
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.81
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,155.1
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,181.5
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.89
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.95
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.42
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
930614,Beech Tree Avenue Covey,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
