Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.86
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.08
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.38
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,76.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.8
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,191.5
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.12
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.64
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.62
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
930614,Beech Tree Avenue Covey,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.59
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.15
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.14
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.6
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,167.8
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.72
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.58
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.7
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
930614,Beech Tree Avenue Covey,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.36
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.07
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.4
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,182.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.75
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,83.01
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.3
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
930614,Beech Tree Avenue Covey,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.75
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.78
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.95
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.36
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.41
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.87
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
930614,Beech Tree Avenue Covey,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.9
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.91
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,74.2
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.0
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.3
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.46
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.69
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
930614,Beech Tree Avenue Covey,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,43.55
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.49
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,86.7
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,178.9
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.4
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,80.4
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.41
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
930614,Beech Tree Avenue Covey,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.67
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.68
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.71
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.36
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,67.7
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.9
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
