Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.62
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.01
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
930614,Beech Tree Avenue Covey,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.83
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.82
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.97
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.4
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.6
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.3
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.94
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
930614,Beech Tree Avenue Covey,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.89
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.04
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.55
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,75.4
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.1
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.8
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.03
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.78
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.7
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
930614,Beech Tree Avenue Covey,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.35
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.95
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.74
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.5
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.54
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.67
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
930614,Beech Tree Avenue Covey,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.83
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.32
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.56
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.6
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.1
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.55
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.99
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
930614,Beech Tree Avenue Covey,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.91
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.98
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.95
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.47
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.4
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.26
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.38
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.99
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
930614,Beech Tree Avenue Covey,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.1
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.17
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.8
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.61
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.83
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.55
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
930614,Beech Tree Avenue Covey,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
