Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.02
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.51
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,61.7
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.7
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,160.0
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.55
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.04
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.85
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
930614,Beech Tree Avenue Covey,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.07
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.41
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.63
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.95
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.91
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.43
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
930614,Beech Tree Avenue Covey,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.79
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.37
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.1
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.51
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.15
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
930614,Beech Tree Avenue Covey,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.45
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.99
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.74
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,79.2
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.1
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.01
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.46
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
930614,Beech Tree Avenue Covey,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.69
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.02
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.8
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,172.9
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.27
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.82
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.97
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
930614,Beech Tree Avenue Covey,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.28
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.95
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.42
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,76.8
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,181.4
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.2
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.5
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.06
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.61
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
930614,Beech Tree Avenue Covey,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.82
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.08
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.38
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
