Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.84
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.61
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.18
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
930614,Beech Tree Avenue Covey,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.29
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.8
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.31
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.13
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.39
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
930614,Beech Tree Avenue Covey,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.21
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.38
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.7
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,69.3
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.35
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
930614,Beech Tree Avenue Covey,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.72
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.71
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.58
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.6
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.1
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.49
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.77
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.37
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
930614,Beech Tree Avenue Covey,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.11
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.44
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.84
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.18
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.8
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.64
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.16
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.94
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
930614,Beech Tree Avenue Covey,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.49
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.67
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.39
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.82
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,177.7
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,82.41
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.51
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
930614,Beech Tree Avenue Covey,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.78
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.41
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.05
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,178.8
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.3
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.75
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.47
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.64
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
930614,Beech Tree Avenue Covey,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.44
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
