Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.83
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.06
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.28
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.72
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.2
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,181.2
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.1
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.4
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.91
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.4
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
930614,Beech Tree Avenue Covey,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.06
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.74
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.17
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.52
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.2
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.51
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.72
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.3
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
930614,Beech Tree Avenue Covey,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.02
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.15
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.8
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.5
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.99
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,92.32
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.45
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
930614,Beech Tree Avenue Covey,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.69
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.88
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.3
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.09
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.7
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.9
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.93
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.57
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.6
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.47
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
930614,Beech Tree Avenue Covey,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.54
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.33
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.74
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.08
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.69
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.5
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.43
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,87.29
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.32
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
930614,Beech Tree Avenue Covey,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.29
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.96
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.53
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,175.0
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.75
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.79
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
930614,Beech Tree Avenue Covey,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.19
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.12
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.41
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.23
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.2
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.0
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
