Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.51
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.38
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.8
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
930614,Beech Tree Avenue Covey,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.15
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.47
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.51
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.05
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.7
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.48
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.31
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
930614,Beech Tree Avenue Covey,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.76
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.15
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.82
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.95
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.26
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.48
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.82
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.21
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
930614,Beech Tree Avenue Covey,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.86
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.57
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.3
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.0
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.68
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.1
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.51
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
930614,Beech Tree Avenue Covey,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.76
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.69
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.68
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.88
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,182.2
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.84
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,78.88
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.84
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
930614,Beech Tree Avenue Covey,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.94
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.58
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.35
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.53
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,72.4
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.8
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,183.6
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.1
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.33
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.09
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.88
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
930614,Beech Tree Avenue Covey,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.69
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.46
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.52
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.04
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.57
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,80.7
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,200.3
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.0
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.55
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.31
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.4
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
930614,Beech Tree Avenue Covey,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.06
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.11
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.03
