Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.95
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.11
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,110.2
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,236.5
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.38
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,100.63
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.67
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
930614,Beech Tree Avenue Covey,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.89
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.44
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,87.6
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.3
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,186.0
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.58
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.36
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.45
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
930614,Beech Tree Avenue Covey,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.6
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.94
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,71.9
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.3
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.82
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
930614,Beech Tree Avenue Covey,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.72
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.78
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.06
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.56
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
930614,Beech Tree Avenue Covey,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.3
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.63
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.66
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.78
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.63
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.44
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.78
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
930614,Beech Tree Avenue Covey,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.4
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.05
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.66
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.98
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.62
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.46
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
930614,Beech Tree Avenue Covey,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.89
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.89
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.49
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.6
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.9
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
