Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.68
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,90.1
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.25
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
930614,Beech Tree Avenue Covey,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.08
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.73
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.41
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.68
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,69.1
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.7
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.25
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.83
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.66
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
930614,Beech Tree Avenue Covey,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.41
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.16
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,73.93
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.16
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
930614,Beech Tree Avenue Covey,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.76
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.46
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.77
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.39
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.17
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.99
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.5
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.53
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
930614,Beech Tree Avenue Covey,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.1
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.78
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.09
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.56
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.82
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
930614,Beech Tree Avenue Covey,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.48
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.61
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.55
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,79.8
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.9
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.48
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.37
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
930614,Beech Tree Avenue Covey,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.56
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.67
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.67
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.25
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.8
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.15
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.96
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
930614,Beech Tree Avenue Covey,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.83
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.97
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.62
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,146.6
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
