Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.68
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.17
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
930614,Beech Tree Avenue Covey,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.99
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.83
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.4
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.03
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.8
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
930614,Beech Tree Avenue Covey,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.95
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.17
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.21
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.3
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.3
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,70.74
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.64
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
930614,Beech Tree Avenue Covey,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.99
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.58
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.46
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.33
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.26
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.0
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.5
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
930614,Beech Tree Avenue Covey,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.81
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.37
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.69
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.65
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.2
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.87
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.65
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.74
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
930614,Beech Tree Avenue Covey,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.36
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.17
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.19
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.74
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
930614,Beech Tree Avenue Covey,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.39
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
