Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
930614,Beech Tree Avenue Covey,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.7
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.82
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
930614,Beech Tree Avenue Covey,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.14
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930614,Beech Tree Avenue Covey,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.5
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
930614,Beech Tree Avenue Covey,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.39
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
930614,Beech Tree Avenue Covey,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.92
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930614,Beech Tree Avenue Covey,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.44
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
