Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930614,Beech Tree Avenue Covey,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.63
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.76
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
930614,Beech Tree Avenue Covey,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930614,Beech Tree Avenue Covey,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
930614,Beech Tree Avenue Covey,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.3
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
930614,Beech Tree Avenue Covey,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
930614,Beech Tree Avenue Covey,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.84
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
930614,Beech Tree Avenue Covey,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
