Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
930614,Beech Tree Avenue Covey,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.7
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.57
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
930614,Beech Tree Avenue Covey,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.95
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930614,Beech Tree Avenue Covey,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.5
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.54
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
930614,Beech Tree Avenue Covey,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
930614,Beech Tree Avenue Covey,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.45
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
930614,Beech Tree Avenue Covey,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.9
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
