Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
930614,Beech Tree Avenue Covey,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.4
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930614,Beech Tree Avenue Covey,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.4
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
930614,Beech Tree Avenue Covey,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
930614,Beech Tree Avenue Covey,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.07
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.47
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.58
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
930614,Beech Tree Avenue Covey,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.9
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.4
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
930614,Beech Tree Avenue Covey,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930614,Beech Tree Avenue Covey,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
