Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.16
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.48
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
930614,Beech Tree Avenue Covey,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.38
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.99
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.56
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
930614,Beech Tree Avenue Covey,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.31
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.46
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.87
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.8
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
930614,Beech Tree Avenue Covey,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.7
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.15
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,73.0
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.2
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
930614,Beech Tree Avenue Covey,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.97
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
930614,Beech Tree Avenue Covey,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.5
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,137.6
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.85
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
930614,Beech Tree Avenue Covey,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.13
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
