Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.89
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
930614,Beech Tree Avenue Covey,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.84
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.14
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
930614,Beech Tree Avenue Covey,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.37
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.84
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
930614,Beech Tree Avenue Covey,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.91
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.85
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.14
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
930614,Beech Tree Avenue Covey,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.69
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,24.2
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
930614,Beech Tree Avenue Covey,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.53
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.3
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.36
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
930614,Beech Tree Avenue Covey,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.14
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.58
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.73
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
930614,Beech Tree Avenue Covey,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.61
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
