Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.92
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.32
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
930614,Beech Tree Avenue Covey,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.42
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
930614,Beech Tree Avenue Covey,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
930614,Beech Tree Avenue Covey,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.13
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.04
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.9
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.41
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
930614,Beech Tree Avenue Covey,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.11
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.88
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.27
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.12
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.63
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.33
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
930614,Beech Tree Avenue Covey,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.33
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.59
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
930614,Beech Tree Avenue Covey,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.56
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
