Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.52
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.95
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
930614,Beech Tree Avenue Covey,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.94
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.4
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.81
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.84
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,71.88
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
930614,Beech Tree Avenue Covey,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.3
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.95
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.86
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.61
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.88
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,73.27
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
930614,Beech Tree Avenue Covey,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.68
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.47
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.16
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.49
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
930614,Beech Tree Avenue Covey,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.72
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.63
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.8
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.76
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.46
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
930614,Beech Tree Avenue Covey,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.13
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.06
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.56
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.47
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.39
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
930614,Beech Tree Avenue Covey,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.45
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.82
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.49
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.4
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.66
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,77.11
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,91.8
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
930614,Beech Tree Avenue Covey,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.17
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.61
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.57
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
