Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.2
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.85
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,76.02
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,98.01
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
930614,Beech Tree Avenue Covey,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.28
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.12
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.38
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.94
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.9
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.0
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.37
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.93
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.82
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
930614,Beech Tree Avenue Covey,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.02
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.75
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.64
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.93
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,140.3
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,65.5
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.59
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.49
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,92.62
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
930614,Beech Tree Avenue Covey,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.71
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.55
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.47
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.33
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.31
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.1
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.0
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.37
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.57
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.59
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
930614,Beech Tree Avenue Covey,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.55
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.36
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.79
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.72
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.64
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.6
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.1
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.7
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.62
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.02
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.43
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
930614,Beech Tree Avenue Covey,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.21
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.5
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.07
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.38
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,190.4
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.4
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.46
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,26.0
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.05
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,96.12
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,91.73
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
930614,Beech Tree Avenue Covey,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.9
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.45
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.88
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,186.6
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.7
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
