Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.75
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,95.26
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,105.19
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
930614,Beech Tree Avenue Covey,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.76
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.4
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.76
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.73
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.05
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.35
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.9
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,183.7
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.1
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,25.9
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.68
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,97.23
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
930614,Beech Tree Avenue Covey,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.18
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.43
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.56
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.51
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.82
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.84
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.5
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.7
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.74
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,94.39
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.74
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
930614,Beech Tree Avenue Covey,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.08
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.46
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.69
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.63
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.7
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.9
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.11
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,25.8
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.14
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.61
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,92.62
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
930614,Beech Tree Avenue Covey,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.27
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.42
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.07
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.77
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.32
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.23
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.0
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,204.6
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,25.7
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.62
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.92
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,98.89
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
930614,Beech Tree Avenue Covey,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.1
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.03
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.42
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.32
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.11
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.18
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,70.7
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,217.8
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.3
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.16
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,106.16
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.05
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.7
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
930614,Beech Tree Avenue Covey,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.36
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.48
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.26
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.19
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.03
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,43.51
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.2
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.7
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,25.6
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.76
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.23
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,94.62
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
930614,Beech Tree Avenue Covey,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.46
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.49
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.11
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.12
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.39
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.46
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.2
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,191.2
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.4
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
