Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.88
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,25.5
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.58
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.38
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.87
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
930614,Beech Tree Avenue Covey,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.44
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.86
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.41
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.36
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.5
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,202.5
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,25.4
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.92
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.32
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.11
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
930614,Beech Tree Avenue Covey,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.92
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,45.06
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.63
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.82
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,184.8
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,190.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.9
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,25.3
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.42
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.2
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.44
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.7
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
930614,Beech Tree Avenue Covey,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.9
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.33
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.73
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,45.83
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.69
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.76
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,188.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,153.4
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.13
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.8
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,25.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.2
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.68
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.93
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
930614,Beech Tree Avenue Covey,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.77
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.86
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.29
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.95
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,68.3
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,202.2
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,195.4
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,25.1
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,97.99
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,106.86
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.81
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
930614,Beech Tree Avenue Covey,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.39
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.04
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.38
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.31
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.01
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.35
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,184.0
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,198.7
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,164.9
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,25.0
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.68
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.87
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.77
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.2
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
930614,Beech Tree Avenue Covey,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.22
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.51
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.08
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.56
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.46
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.9
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,172.0
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,148.5
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,24.9
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.9
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.64
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.01
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
930614,Beech Tree Avenue Covey,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
