Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.44
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.11
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.57
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.69
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.6
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.2
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.9
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,24.8
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.68
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.01
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.33
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
930614,Beech Tree Avenue Covey,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.2
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.81
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.33
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.36
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.47
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,164.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.8
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,24.7
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.94
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,106.82
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.78
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
930614,Beech Tree Avenue Covey,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.29
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.96
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.93
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.9
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,182.4
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,166.5
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,24.5
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.68
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.97
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.56
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
930614,Beech Tree Avenue Covey,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.39
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.49
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.28
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.83
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.81
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.6
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.6
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.99
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,24.4
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.01
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,103.39
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.24
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
930614,Beech Tree Avenue Covey,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.56
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.14
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.63
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.3
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.12
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.42
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.8
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.3
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,24.3
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.06
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.03
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.95
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
930614,Beech Tree Avenue Covey,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.49
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.81
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.46
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.37
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,192.2
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,24.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.22
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.91
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.24
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
930614,Beech Tree Avenue Covey,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.04
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.96
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.46
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.26
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,71.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.9
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,224.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
