Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,24.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.65
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,121.04
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.1
930614,Beech Tree Avenue Covey,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.23
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.4
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.98
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.5
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,50.88
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.44
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,151.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,209.9
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,172.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,60.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.05
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.56
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.03
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
930614,Beech Tree Avenue Covey,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.98
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.69
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.66
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.74
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.11
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.4
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,174.0
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.39
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.84
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.74
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
930614,Beech Tree Avenue Covey,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.1
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.2
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.07
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.12
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.04
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,69.6
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.6
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,220.2
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.29
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.54
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.27
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
930614,Beech Tree Avenue Covey,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.15
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.29
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.32
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.12
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.47
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,59.8
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,207.3
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.1
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.58
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.2
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
930614,Beech Tree Avenue Covey,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.36
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.53
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.23
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.27
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.62
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,41.63
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,206.4
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.3
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.89
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.78
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.36
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
930614,Beech Tree Avenue Covey,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.7
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.39
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.49
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.9
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.01
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.3
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,211.2
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.6
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.42
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.74
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.53
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
930614,Beech Tree Avenue Covey,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.1
