Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.52
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.45
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.19
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.54
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,60.8
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,199.6
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.1
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.18
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.62
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
930614,Beech Tree Avenue Covey,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.52
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.48
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.84
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.23
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.89
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.63
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.5
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,177.2
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.65
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.9
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.18
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
930614,Beech Tree Avenue Covey,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.51
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.83
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.73
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.13
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.97
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.32
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.4
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.43
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.81
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,87.32
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
930614,Beech Tree Avenue Covey,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.51
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.31
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.58
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.64
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.06
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.36
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.4
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.48
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,68.3
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.92
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.89
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.09
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.2
930614,Beech Tree Avenue Covey,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.47
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.58
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.72
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.23
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,69.3
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.7
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.4
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.78
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.19
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
930614,Beech Tree Avenue Covey,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.69
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.55
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.5
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.31
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.32
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.34
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.24
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
930614,Beech Tree Avenue Covey,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.02
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.26
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.1
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.6
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
