Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.54
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.82
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
930614,Beech Tree Avenue Covey,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.23
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.98
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.2
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.84
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.34
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.11
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
930614,Beech Tree Avenue Covey,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.45
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.58
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.84
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.3
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.05
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.41
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
930614,Beech Tree Avenue Covey,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.23
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.09
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.42
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
930614,Beech Tree Avenue Covey,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.63
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.41
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.33
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.43
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
930614,Beech Tree Avenue Covey,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.54
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.52
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,136.1
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.88
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
930614,Beech Tree Avenue Covey,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.32
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.99
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.88
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.65
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
930614,Beech Tree Avenue Covey,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.62
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.87
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.25
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
