Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.74
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.04
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.9
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.57
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
930614,Beech Tree Avenue Covey,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.55
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.51
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.61
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.3
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.3
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.96
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.24
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
930614,Beech Tree Avenue Covey,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.54
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.2
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.86
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.22
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.58
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,143.4
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.3
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.12
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
930614,Beech Tree Avenue Covey,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.49
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.04
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.39
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.26
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.04
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.87
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,159.6
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.83
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.64
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
930614,Beech Tree Avenue Covey,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.07
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.09
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.64
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.14
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.2
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.14
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.56
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
930614,Beech Tree Avenue Covey,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.38
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.98
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.57
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.21
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,67.8
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,183.8
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.3
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.01
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
930614,Beech Tree Avenue Covey,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.18
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,41.76
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.7
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
