Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.95
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.71
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
930614,Beech Tree Avenue Covey,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.74
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.56
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.7
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.6
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.75
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.61
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
930614,Beech Tree Avenue Covey,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.27
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.83
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.2
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.54
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.39
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.42
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
930614,Beech Tree Avenue Covey,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.3
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.71
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.09
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.7
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.1
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.72
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.95
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
930614,Beech Tree Avenue Covey,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.27
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.9
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.99
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.13
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.2
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.3
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.83
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.5
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
930614,Beech Tree Avenue Covey,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.51
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.74
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.14
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.8
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.6
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.77
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.16
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
930614,Beech Tree Avenue Covey,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.97
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.18
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.53
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
930614,Beech Tree Avenue Covey,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
