Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.92
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.34
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,65.7
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.68
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.3
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
930614,Beech Tree Avenue Covey,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.32
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.86
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.2
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.9
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.76
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.5
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
930614,Beech Tree Avenue Covey,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.46
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.99
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.89
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.52
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,78.0
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,170.2
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.3
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.42
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.2
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.25
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
930614,Beech Tree Avenue Covey,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.38
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.41
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.91
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.7
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.9
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.85
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.72
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
930614,Beech Tree Avenue Covey,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.57
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.03
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.65
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,74.3
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,162.6
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,136.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.44
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.09
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
930614,Beech Tree Avenue Covey,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.29
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.21
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,63.8
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.1
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
930614,Beech Tree Avenue Covey,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.52
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.63
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.42
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.47
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,72.6
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
