Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.83
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.93
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
930614,Beech Tree Avenue Covey,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.05
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.15
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.04
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.77
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
930614,Beech Tree Avenue Covey,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.85
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,10.5
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.41
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.86
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.07
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.78
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,138.7
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.94
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
930614,Beech Tree Avenue Covey,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.94
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.4
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.89
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,70.9
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.1
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.04
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.68
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
930614,Beech Tree Avenue Covey,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.68
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.23
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.77
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.65
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.3
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,149.7
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,54.3
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.5
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.04
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
930614,Beech Tree Avenue Covey,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.87
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.19
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.83
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.11
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.86
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.8
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.2
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.31
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
930614,Beech Tree Avenue Covey,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.55
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.74
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,57.9
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.9
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.01
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.96
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
930614,Beech Tree Avenue Covey,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.2
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.52
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.12
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.53
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.19
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
