Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.33
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.86
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
930614,Beech Tree Avenue Covey,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.41
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.93
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.85
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.52
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.66
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,59.3
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.63
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.63
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
930614,Beech Tree Avenue Covey,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.01
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.46
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.1
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.35
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.11
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.64
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
930614,Beech Tree Avenue Covey,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.2
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.56
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.41
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.87
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.46
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.84
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.27
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.45
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
930614,Beech Tree Avenue Covey,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.29
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.59
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.06
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.4
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.99
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.45
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.42
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
930614,Beech Tree Avenue Covey,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.68
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.44
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.7
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,153.2
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.3
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.47
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
930614,Beech Tree Avenue Covey,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.95
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.41
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.17
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.3
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,67.9
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.3
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
