Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.33
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.9
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.84
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
930614,Beech Tree Avenue Covey,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.62
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.5
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.46
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.53
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.43
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.47
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.24
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
930614,Beech Tree Avenue Covey,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.86
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.35
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.21
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.79
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.92
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
930614,Beech Tree Avenue Covey,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.59
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.71
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.57
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.5
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.9
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.89
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.66
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
930614,Beech Tree Avenue Covey,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.67
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,11.2
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.26
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.63
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.01
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.11
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.6
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.9
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
930614,Beech Tree Avenue Covey,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.28
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.01
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,79.6
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.8
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.9
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.87
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.01
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.55
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
930614,Beech Tree Avenue Covey,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.3
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.61
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.2
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.07
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.9
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.4
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.95
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
930614,Beech Tree Avenue Covey,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.64
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.66
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.85
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
