Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.4
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.87
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
930614,Beech Tree Avenue Covey,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.93
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.57
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.8
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
930614,Beech Tree Avenue Covey,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.99
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.73
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.72
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.01
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
930614,Beech Tree Avenue Covey,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.51
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.97
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.63
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.94
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
930614,Beech Tree Avenue Covey,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.7
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.74
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.48
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,78.6
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.3
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,21.9
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.45
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
930614,Beech Tree Avenue Covey,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.03
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.52
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.02
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,69.3
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.9
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.58
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
930614,Beech Tree Avenue Covey,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.06
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.83
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,74.0
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.19
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
930614,Beech Tree Avenue Covey,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
