Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.35
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.84
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
930614,Beech Tree Avenue Covey,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.57
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.96
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.85
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.3
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.25
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,80.2
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.5
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,22.0
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.37
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
930614,Beech Tree Avenue Covey,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.25
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.86
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.81
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
930614,Beech Tree Avenue Covey,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.69
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,22.1
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.78
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
930614,Beech Tree Avenue Covey,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.02
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
930614,Beech Tree Avenue Covey,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.06
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,22.2
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.9
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
930614,Beech Tree Avenue Covey,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
