Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.02
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
930614,Beech Tree Avenue Covey,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,22.3
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.27
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
930614,Beech Tree Avenue Covey,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
930614,Beech Tree Avenue Covey,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.07
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.04
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,22.4
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
930614,Beech Tree Avenue Covey,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.11
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.19
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.96
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
930614,Beech Tree Avenue Covey,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,22.5
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
930614,Beech Tree Avenue Covey,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.39
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.94
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
930614,Beech Tree Avenue Covey,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
