Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,22.6
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
930614,Beech Tree Avenue Covey,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.88
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.6
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.78
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.57
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,22.7
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
930614,Beech Tree Avenue Covey,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.06
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.18
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,49.3
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,59.9
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.41
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
930614,Beech Tree Avenue Covey,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.08
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,22.8
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,56.68
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
930614,Beech Tree Avenue Covey,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.44
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,65.8
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
930614,Beech Tree Avenue Covey,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.48
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.11
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.27
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,22.9
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.05
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.73
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
930614,Beech Tree Avenue Covey,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.89
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.65
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,68.6
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
