Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,23.0
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
930614,Beech Tree Avenue Covey,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.54
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.75
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,23.1
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
930614,Beech Tree Avenue Covey,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.34
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.51
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.57
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.24
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
930614,Beech Tree Avenue Covey,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.05
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,23.2
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.82
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
930614,Beech Tree Avenue Covey,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.48
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,23.3
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
930614,Beech Tree Avenue Covey,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.29
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
930614,Beech Tree Avenue Covey,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.63
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,69.7
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,23.4
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
930614,Beech Tree Avenue Covey,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.83
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
