Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,23.5
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.8
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
930614,Beech Tree Avenue Covey,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.41
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.95
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,23.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.3
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930614,Beech Tree Avenue Covey,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.01
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.59
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,23.7
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.14
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
930614,Beech Tree Avenue Covey,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.46
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.95
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.72
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
930614,Beech Tree Avenue Covey,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.41
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.24
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.42
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,23.8
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.03
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.35
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
930614,Beech Tree Avenue Covey,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.32
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.82
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.82
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,23.9
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.68
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
930614,Beech Tree Avenue Covey,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.17
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.2
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,9.3
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.08
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
930614,Beech Tree Avenue Covey,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
